Model #,Type,Total Outlets,Input Power Capacity,Input Nominal Voltage,Input Current,Input Current Rated,Phase,Plug Type,Description,Branch Monitoring,Outlet Monitoring,Dimensions,Mounting,PDU Platform,Input Monitoring,Alt Phase
C4S48RA-2QBE2FD7,Smart,48,10.0,208,60,48,1-Phase (L-L),IEC 208V/60A 2P+G 6Hr,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 1PH 60A (48A Rated) IEC 60309 2P+G 6Hr Blue 2P+G Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-ENBE2FD7,Smart,48,3.6,230,16,16,1-Phase (L-N),IEC 230V/16A 2P+PE 6Hr,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 60A (48A Rated) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-EPBE2FD7,Smart,48,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 32A IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-EQBE2FD7,Smart,48,11.0,230,63,48,1-Phase (L-N),IEC 230V/63A 2P+PE 6Hr,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 63A (De-rated to 48A) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-DBBE2FD7,Smart,48,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 20A (16A Rated) NEMA L15-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-DCBE2FD7,Smart,48,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 30A (24A Rated) NEMA L15-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-YBBE2FD8,Smart,48,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 20A (16A Rated) NEMA L21-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-YCBE2FD8,Smart,48,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 30A (24A Rated) NEMA L21-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-5BBD2FD3,Smart,48,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 220/380V-240/415V 3-phase 20A (16A Rated) NEMA L22-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-5CBD2FD3,Smart,48,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 220/380V-240/415V 3-phase 30A (24A Rated) NEMA L22-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-GNBD2FD3,Smart,48,11.5,415,20,16,3-Phase Wye (L-N),230/400 16A & 240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 20A (16A Rated) IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-GPBD2FD3,Smart,48,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 30A (24A Rated for North America/Canada)/32A IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-DFBD2FD3,Smart,48,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 50A (40A Rated) CS8365 Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-DQBD2FD3,Smart,48,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 60A (48A Rated) IEC 60309 3P+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S48RA-YQBD2FD3,Smart,48,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Smart PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 60A (48A Rated) IEC 60309 3P+N+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-0ABE2FD7,Switched,48,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120-240V 20A (16A) IEC C20 Inlet, Bottom/Angled Cord Entry (Input Cord Not Included and Must Be Specified Separately), Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-2BBE2FD7,Switched,48,3.3,208,20,16,1-Phase (L-L),NEMA L6-20P,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 20A (16A Rated) NEMA L6-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-2CBE2FD7,Switched,48,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 30A (24A Rated) NEMA L6-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-2QBE2FD7,Switched,48,10.0,208,60,48,1-Phase (L-L),IEC 208V/60A 2P+G 6Hr,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 1PH 60A (48A Rated) IEC 60309 2P+G 6Hr Blue 2P+G Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-ENBE2FD7,Switched,48,3.6,230,16,16,1-Phase (L-N),IEC 230V/16A 2P+PE 6Hr,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 60A (48A Rated) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-EPBE2FD7,Switched,48,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 32A IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-EQBE2FD7,Switched,48,11.0,230,63,48,1-Phase (L-N),IEC 230V/63A 2P+PE 6Hr,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 63A (De-rated to 48A) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-DBBE2FD7,Switched,48,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 20A (16A Rated) NEMA L15-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-DCBE2FD7,Switched,48,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 30A (24A Rated) NEMA L15-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-YBBE2FD8,Switched,48,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 20A (16A Rated) NEMA L21-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-YCBE2FD8,Switched,48,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 30A (24A Rated) NEMA L21-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-5BBD2FD3,Switched,48,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 220/380V-240/415V 3-phase 20A (16A Rated) NEMA L22-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-5CBD2FD3,Switched,48,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 220/380V-240/415V 3-phase 30A (24A Rated) NEMA L22-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-GNBD2FD3,Switched,48,11.5,415,20,16,3-Phase Wye (L-N),230/400 16A & 240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 20A (16A Rated) IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-GPBD2FD3,Switched,48,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 30A (24A Rated for North America/Canada)/32A IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-DFBD2FD3,Switched,48,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 50A (40A Rated) CS8365 Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-DQBD2FD3,Switched,48,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 60A (48A Rated) IEC 60309 3P+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W48RA-YQBD2FD3,Switched,48,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 60A (48A Rated) IEC 60309 3P+N+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),None,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-0ABE2FD7,Switched POPS,48,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120-240V 20A (16A) IEC C20 Inlet, Bottom/Angled Cord Entry (Input Cord Not Included and Must Be Specified Separately), Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-2BBE2FD7,Switched POPS,48,3.3,208,20,16,1-Phase (L-L),NEMA L6-20P,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 20A (16A Rated) NEMA L6-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-2CBE2FD7,Switched POPS,48,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 30A (24A Rated) NEMA L6-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-2QBE2FD7,Switched POPS,48,10.0,208,60,48,1-Phase (L-L),IEC 208V/60A 2P+G 6Hr,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208V 1PH 60A (48A Rated) IEC 60309 2P+G 6Hr Blue 2P+G Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-ENBE2FD7,Switched POPS,48,3.6,230,16,16,1-Phase (L-N),IEC 230V/16A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 60A (48A Rated) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-EPBE2FD7,Switched POPS,48,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 32A IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-EQBE2FD7,Switched POPS,48,11.0,230,63,48,1-Phase (L-N),IEC 230V/63A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 230V 1PH 63A (De-rated to 48A) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-DBBE2FD7,Switched POPS,48,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 20A (16A Rated) NEMA L15-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-DCBE2FD7,Switched POPS,48,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 30A (24A Rated) NEMA L15-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-YBBE2FD8,Switched POPS,48,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 20A (16A Rated) NEMA L21-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-YCBE2FD8,Switched POPS,48,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 30A (24A Rated) NEMA L21-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-5BBD2FD3,Switched POPS,48,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 220/380V-240/415V 3-phase 20A (16A Rated) NEMA L22-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-5CBD2FD3,Switched POPS,48,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 220/380V-240/415V 3-phase 30A (24A Rated) NEMA L22-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-GNBD2FD3,Switched POPS,48,11.5,415,20,16,3-Phase Wye (L-N),230/400 16A & 240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 20A (16A Rated) IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-GPBD2FD3,Switched POPS,48,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 30A (24A Rated for North America/Canada)/32A IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-DFBD2FD3,Switched POPS,48,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 50A (40A Rated) CS8365 Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-DQBD2FD3,Switched POPS,48,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 208-240V 3-phase 60A (48A Rated) IEC 60309 3P+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G48RA-YQBD2FD3,Switched POPS,48,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched POPS PRO4X iX PDU, 48 RamLock HDOT Outlets (24 C13 + 24 Cx), 120/208V 3-phase 60A (48A Rated) IEC 60309 3P+N+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 2.03m (80 in.)",Current (A),POPS,2.2 x 80.0 x 3.07 in. (56.0 x 2032.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-0ABE2FE2,Smart,36,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120-240V 20A (16A) IEC C20 Inlet, Bottom/Angled Cord Entry (Input Cord Not Included and Must Be Specified Separately), Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-2BBE2FE2,Smart,36,3.3,208,20,16,1-Phase (L-L),NEMA L6-20P,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 20A (16A Rated) NEMA L6-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-2CBE2FE2,Smart,36,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 30A (24A Rated) NEMA L6-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-2QBE2FE2,Smart,36,10.0,208,60,48,1-Phase (L-L),IEC 208V/60A 2P+G 6Hr,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 1PH 60A (48A Rated) IEC 60309 2P+G 6Hr Blue 2P+G Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-ENBE2FE2,Smart,36,3.6,230,16,16,1-Phase (L-N),IEC 230V/16A 2P+PE 6Hr,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 60A (48A Rated) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-EPBE2FE2,Smart,36,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 32A IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-EQBE2FE2,Smart,36,11.0,230,63,48,1-Phase (L-N),IEC 230V/63A 2P+PE 6Hr,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 63A (De-rated to 48A) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-DBBE2FE2,Smart,36,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 20A (16A Rated) NEMA L15-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-DCBE2FE2,Smart,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 30A (24A Rated) NEMA L15-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-YBBE2FE3,Smart,36,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 20A (16A Rated) NEMA L21-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-YCBE2FE3,Smart,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 30A (24A Rated) NEMA L21-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-5BBD2FE1,Smart,36,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 20A (16A Rated) NEMA L22-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-5CBD2FE1,Smart,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 30A (24A Rated) NEMA L22-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-GNBD2FE1,Smart,36,11.5,415,20,16,3-Phase Wye (L-N),230/400 16A & 240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 20A (16A Rated) IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-GPBD2FE1,Smart,36,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 30A (24A Rated for North America/Canada)/32A IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-DFBD2FE1,Smart,36,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 50A (40A Rated) CS8365 Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-DQBD2FE1,Smart,36,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 60A (48A Rated) IEC 60309 3P+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4S36RA-YQBD2FE1,Smart,36,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Smart PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 60A (48A Rated) IEC 60309 3P+N+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-0ABE2FE2,Switched,36,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120-240V 20A (16A) IEC C20 Inlet, Bottom/Angled Cord Entry (Input Cord Not Included and Must Be Specified Separately), Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-2BBE2FE2,Switched,36,3.3,208,20,16,1-Phase (L-L),NEMA L6-20P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 20A (16A Rated) NEMA L6-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-2CBE2FE2,Switched,36,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 30A (24A Rated) NEMA L6-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-2QBE2FE2,Switched,36,10.0,208,60,48,1-Phase (L-L),IEC 208V/60A 2P+G 6Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 1PH 60A (48A Rated) IEC 60309 2P+G 6Hr Blue 2P+G Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-ENBE2FE2,Switched,36,3.6,230,16,16,1-Phase (L-N),IEC 230V/16A 2P+PE 6Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 60A (48A Rated) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-EPBE2FE2,Switched,36,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 32A IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-EQBE2FE2,Switched,36,11.0,230,63,48,1-Phase (L-N),IEC 230V/63A 2P+PE 6Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 63A (De-rated to 48A) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-DBBE2FE2,Switched,36,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 20A (16A Rated) NEMA L15-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-DCBE2FE2,Switched,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 30A (24A Rated) NEMA L15-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-YBBE2FE3,Switched,36,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 20A (16A Rated) NEMA L21-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-YCBE2FE3,Switched,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 30A (24A Rated) NEMA L21-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-5BBD2FE1,Switched,36,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 20A (16A Rated) NEMA L22-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-5CBD2FE1,Switched,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 30A (24A Rated) NEMA L22-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-GNBD2FE1,Switched,36,11.5,415,20,16,3-Phase Wye (L-N),230/400 16A & 240/415V Wye 20A IEC 60309 3P+N+G 6Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 20A (16A Rated) IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-GPBD2FE1,Switched,36,17.3,415,30,24,3-Phase Wye (L-N),230/400 32A & 240/415V Wye 30A IEC 60309 3P+N+G 6Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 380/400/415V 3PH 3-Phase Wye 30A (24A Rated for North America/Canada)/32A IEC 60309 3P+N+G 6hr Plug with 3 m (9.84 ft) Globally Rated UL CSA CE  Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-DFBD2FE1,Switched,36,14.4,208,50,40,3-Phase Delta (L-L),CS8365 3P+G 50A,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 50A (40A Rated) CS8365 Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-DQBD2FE1,Switched,36,17.3,208,60,48,3-Phase Delta (L-L),208V Delta 60A IEC 60309 3P+G 9Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 60A (48A Rated) IEC 60309 3P+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4W36RA-YQBD2FE1,Switched,36,17.3,208,60,48,3-Phase Wye (L-L),208V Wye 60A IEC 60309 3P+N+G 9Hr,"Switched PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 60A (48A Rated) IEC 60309 3P+N+G 9Hr Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),None,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-0ABE2FE2,Switched POPS,36,3.3,208,20,16,1-Phase (L-L),IEC C20 100-240V Inlet,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120-240V 20A (16A) IEC C20 Inlet, Bottom/Angled Cord Entry (Input Cord Not Included and Must Be Specified Separately), Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-2BBE2FE2,Switched POPS,36,3.3,208,20,16,1-Phase (L-L),NEMA L6-20P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 20A (16A Rated) NEMA L6-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-2CBE2FE2,Switched POPS,36,5.0,208,30,24,1-Phase (L-L),NEMA L6-30P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 30A (24A Rated) NEMA L6-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-2QBE2FE2,Switched POPS,36,10.0,208,60,48,1-Phase (L-L),IEC 208V/60A 2P+G 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208V 1PH 60A (48A Rated) IEC 60309 2P+G 6Hr Blue 2P+G Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-ENBE2FE2,Switched POPS,36,3.6,230,16,16,1-Phase (L-N),IEC 230V/16A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 60A (48A Rated) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-EPBE2FE2,Switched POPS,36,7.3,230,32,32,1-Phase (L-N),IEC 230V/32A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 32A IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-EQBE2FE2,Switched POPS,36,11.0,230,63,48,1-Phase (L-N),IEC 230V/63A 2P+PE 6Hr,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 230V 1PH 63A (De-rated to 48A) IEC 60309 1P+N+G 6Hr Blue Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-DBBE2FE2,Switched POPS,36,5.7,208,20,16,3-Phase Delta (L-L),NEMA L15-20P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 20A (16A Rated) NEMA L15-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-DCBE2FE2,Switched POPS,36,8.6,208,30,24,3-Phase Delta (L-L),NEMA L15-30P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 208-240V 3-phase 30A (24A Rated) NEMA L15-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-YBBE2FE3,Switched POPS,36,5.7,208,20,16,3-Phase Wye (L-L),NEMA L21-20P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 20A (16A Rated) NEMA L21-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-YCBE2FE3,Switched POPS,36,8.6,208,30,24,3-Phase Wye (L-L),NEMA L21-30P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 120/208V 3-phase 30A (24A Rated) NEMA L21-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-5BBD2FE1,Switched POPS,36,11.5,415,20,16,3-Phase Wye (L-N),NEMA L22-20P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 20A (16A Rated) NEMA L22-20P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
C4G36RA-5CBD2FE1,Switched POPS,36,17.3,415,30,24,3-Phase Wye (L-N),NEMA L22-30P,"Switched POPS PRO4X iX PDU, 36 RamLock HDOT Outlets (12 C13 + 24 Cx), 220/380V-240/415V 3-phase 30A (24A Rated) NEMA L22-30P Plug with 3 m (9.84 ft) Input Cord, Bottom/Angled Cord Entry, Outlet #1 Opposite The Power Input, Auto-orient Middle LCD, Dual 10/100/1000 Mbps Ethernet Ports, Environmental Sensor Support, Dual USB-A Ports for Linking and Accessories, Height 1.78m (70 in.)",Current (A),POPS,2.2 x 70.0 x 3.07 in. (56.0 x 1778.0 x 78.0 mm.),0U Vertical,PRO4X,PIPS,true
